Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
,,2024-04-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
,,2024-04-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
,,2024-04-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
,,2024-04-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
,,2024-04-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
,,2024-04-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
,,2024-04-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
,,2024-04-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
,,2024-04-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
,,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
,,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
,,2024-04-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
,,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
,,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
,,2024-04-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
,,2024-04-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-04-11T23:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
,,2024-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
,,2024-04-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
,,2024-04-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-04-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
,,2024-04-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
,,2024-04-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
,,2024-04-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
,,2024-04-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
,,2024-04-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
,,2024-04-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
,,2024-04-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
,,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
,,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
,,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
,,2024-04-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
,,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
,,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
,,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
,,2024-04-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-04-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-11T23:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
,,2024-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-04-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
,,2024-04-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
,,2024-04-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
,,2024-04-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
,,2024-04-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
,,2024-04-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
,,2024-04-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-04-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
,,2024-04-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
,,2024-04-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
,,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
,,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
,,2024-04-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
,,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
,,2024-04-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
,,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
,,2024-04-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
,,2024-04-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-11T23:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
,,2024-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
,,2024-04-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-04-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
,,2024-04-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
,,2024-04-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
,,2024-04-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
,,2024-04-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,58.6
,,2024-04-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
,,2024-04-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
,,2024-04-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
,,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
,,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
,,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
,,2024-04-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
,,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
,,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
,,2024-04-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,,2024-04-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
,,2024-04-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
,,2024-04-11T23:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
,,2024-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
,,2024-04-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
,,2024-04-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
,,2024-04-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
,,2024-04-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
,,2024-04-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
,,2024-04-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
,,2024-04-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
,,2024-04-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
,,2024-04-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
,,2024-04-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
,,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
,,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
,,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
,,2024-04-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
,,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
,,2024-04-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-04-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-04-11T23:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
,,2024-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,,2024-04-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
,,2024-04-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
,,2024-04-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
,,2024-04-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
,,2024-04-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
,,2024-04-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
,,2024-04-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,38.7
,,2024-04-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
,,2024-04-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,,2024-04-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
,,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
,,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
,,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
,,2024-04-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
,,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
,,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
,,2024-04-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
,,2024-04-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-11T23:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
,,2024-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
,,2024-04-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-04-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
,,2024-04-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
,,2024-04-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
,,2024-04-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
,,2024-04-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
,,2024-04-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
,,2024-04-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
,,2024-04-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
,,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
,,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
,,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
,,2024-04-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
,,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
,,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
,,2024-04-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
,,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
,,2024-04-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
,,2024-04-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-04-11T22:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
,,2024-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
,,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
,,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
,,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
,,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
,,2024-04-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
,,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
,,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
,,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
,,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
,,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
,,2024-04-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
,,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
,,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
,,2024-04-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
,,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
,,2024-04-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
,,2024-04-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
,,2024-04-11T22:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
,,2024-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
,,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
,,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
,,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
,,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
,,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
,,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
,,2024-04-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
,,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
,,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
,,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
,,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
,,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
,,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
,,2024-04-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
,,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
,,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
,,2024-04-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
,,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
,,2024-04-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
,,2024-04-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
,,2024-04-11T22:30:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
,,2024-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
,,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
,,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
,,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
,,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
,,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
,,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
,,2024-04-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
,,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
,,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
,,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
,,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
,,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
,,2024-04-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
,,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-04-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
,,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
,,2024-04-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
,,2024-04-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-04-11T22:20:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
,,2024-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
,,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
,,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
,,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
,,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
,,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
,,2024-04-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
,,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
,,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
,,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
,,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
,,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
,,2024-04-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
,,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
,,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
,,2024-04-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
,,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
,,2024-04-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
,,2024-04-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-11T22:10:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
