Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.27
,,2024-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
,,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
,,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
,,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
,,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
,,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
,,2024-04-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
,,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
,,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
,,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
,,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
,,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
,,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
,,2024-04-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
,,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
,,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
,,2024-04-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
,,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
,,2024-04-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
,,2024-04-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-11T22:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
,,2024-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
,,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
,,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
,,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
,,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
,,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
,,2024-04-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
,,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
,,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
,,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
,,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
,,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
,,2024-04-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
,,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
,,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
,,2024-04-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
,,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
,,2024-04-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
,,2024-04-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-11T21:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
,,2024-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
,,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
,,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
,,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
,,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
,,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
,,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
,,2024-04-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
,,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
,,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
,,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
,,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-04-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
,,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
,,2024-04-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
,,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
,,2024-04-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
,,2024-04-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-04-11T21:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
,,2024-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
,,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
,,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
,,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
,,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.72
,,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
,,2024-04-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
,,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
,,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
,,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
,,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
,,2024-04-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
,,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
,,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
,,2024-04-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
,,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
,,2024-04-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
,,2024-04-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
,,2024-04-11T21:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
,,2024-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
,,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
,,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
,,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
,,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
,,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
,,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
,,2024-04-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
,,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
,,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
,,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
,,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
,,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
,,2024-04-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
,,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
,,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
,,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-04-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
,,2024-04-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
,,2024-04-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,68.6
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
,,2024-04-11T21:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
,,2024-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
,,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
,,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
,,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
,,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
,,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.09
,,2024-04-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,51.5
,,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
,,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
,,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
,,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
,,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
,,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
,,2024-04-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
,,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
,,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
,,2024-04-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
,,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
,,2024-04-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
,,2024-04-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
,,2024-04-11T21:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.77
,,2024-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
,,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
,,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
,,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
,,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
,,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
,,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
,,2024-04-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
,,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
,,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
,,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
,,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
,,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
,,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
,,2024-04-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
,,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
,,2024-04-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
,,2024-04-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
,,2024-04-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-04-11T21:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
,,2024-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
,,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
,,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
,,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
,,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
,,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
,,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
,,2024-04-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
,,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
,,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
,,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
,,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
,,2024-04-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
,,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
,,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
,,2024-04-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
,,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
,,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
,,2024-04-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
,,2024-04-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-04-11T20:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
,,2024-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
,,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
,,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
,,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
,,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
,,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
,,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
,,2024-04-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
,,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
,,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
,,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
,,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
,,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
,,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
,,2024-04-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
,,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
,,2024-04-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
,,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
,,2024-04-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
,,2024-04-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
,,2024-04-11T20:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
,,2024-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
,,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
,,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
,,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
,,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
,,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
,,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
,,2024-04-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
,,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
,,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
,,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
,,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
,,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
,,2024-04-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
,,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
,,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
,,2024-04-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
,,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
,,2024-04-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,74.7
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
,,2024-04-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
,,2024-04-11T20:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.55
,,2024-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,198.8
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
,,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
,,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
,,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
,,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
,,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
,,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
,,2024-04-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
,,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
,,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
,,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
,,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
,,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
,,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
,,2024-04-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
,,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
,,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
,,2024-04-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,,2024-04-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
