Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-04-11T20:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.52
,,2024-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
,,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
,,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
,,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
,,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.42
,,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
,,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
,,2024-04-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
,,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
,,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
,,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
,,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
,,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
,,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
,,2024-04-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
,,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
,,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
,,2024-04-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
,,2024-04-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
,,2024-04-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-04-11T20:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.04
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.5
,,2024-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
,,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
,,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
,,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
,,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.46
,,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.46
,,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
,,2024-04-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
,,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
,,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
,,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
,,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
,,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
,,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
,,2024-04-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
,,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
,,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
,,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
,,2024-04-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
,,2024-04-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
,,2024-04-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,57.7
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
,,2024-04-11T20:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.54
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.77
,,2024-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
,,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
,,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
,,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
,,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
,,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.63
,,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
,,2024-04-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
,,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
,,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
,,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
,,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
,,2024-04-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
,,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
,,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-04-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
,,2024-04-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
,,2024-04-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
,,2024-04-11T19:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.04
,,2024-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
,,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
,,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
,,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
,,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
,,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
,,2024-04-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
,,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
,,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
,,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
,,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
,,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
,,2024-04-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
,,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
,,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-04-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
,,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
,,2024-04-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
,,2024-04-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-04-11T19:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.88
,,2024-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
,,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
,,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
,,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
,,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
,,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.34
,,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.78
,,2024-04-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,47.9
,,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
,,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
,,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
,,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
,,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
,,2024-04-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
,,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
,,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
,,2024-04-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
,,2024-04-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
,,2024-04-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
,,2024-04-11T19:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.52
,,2024-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
,,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
,,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
,,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
,,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
,,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.55
,,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
,,2024-04-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
,,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
,,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
,,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
,,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
,,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
,,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
,,2024-04-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
,,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
,,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
,,2024-04-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
,,2024-04-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
,,2024-04-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
,,2024-04-11T19:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.02
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.43
,,2024-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
,,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
,,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
,,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
,,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.54
,,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
,,2024-04-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,51.9
,,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
,,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
,,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
,,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
,,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
,,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
,,2024-04-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
,,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
,,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
,,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
,,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-04-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
,,2024-04-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
,,2024-04-11T19:10:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.11
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.01
,,2024-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
,,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
,,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
,,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.01
,,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.39
,,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.99
,,2024-04-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,62.1
,,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
,,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
,,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
,,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
,,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
,,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
,,2024-04-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
,,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
,,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
,,2024-04-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
,,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
,,2024-04-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
,,2024-04-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
,,2024-04-11T19:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.76
,,2024-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
,,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
,,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
,,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
,,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
,,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
,,2024-04-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
,,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
,,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
,,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
,,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
,,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
,,2024-04-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
,,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
,,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-04-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
,,2024-04-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
,,2024-04-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-04-11T18:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.97
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.27
,,2024-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
,,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
,,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
,,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
,,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
,,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.99
,,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
,,2024-04-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
,,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
,,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
,,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
,,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
,,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
,,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
,,2024-04-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
,,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
,,2024-04-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
,,2024-04-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
,,2024-04-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,60.7
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
,,2024-04-11T18:40:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.92
,,2024-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
,,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
,,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
,,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
,,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
,,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.67
,,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.77
,,2024-04-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
,,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
,,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
,,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
,,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
,,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
,,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
,,2024-04-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
,,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
,,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
,,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
,,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
,,2024-04-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
