Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
,,2024-04-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
,,2024-04-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-04-11T18:30:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.58
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
,,2024-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
,,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
,,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
,,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
,,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
,,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
,,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
,,2024-04-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
,,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
,,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
,,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
,,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
,,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
,,2024-04-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
,,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
,,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
,,2024-04-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
,,2024-04-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
,,2024-04-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
,,2024-04-11T18:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.33
,,2024-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
,,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
,,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
,,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
,,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
,,2024-04-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
,,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
,,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
,,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
,,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
,,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
,,2024-04-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
,,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
,,2024-04-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
,,2024-04-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.99
,,2024-04-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,84.2
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
,,2024-04-11T18:10:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.92
,,2024-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
,,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
,,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
,,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
,,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
,,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.41
,,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
,,2024-04-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
,,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
,,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
,,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
,,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
,,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
,,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
,,2024-04-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
,,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-04-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
,,2024-04-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
,,2024-04-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
,,2024-04-11T18:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.41
,,2024-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
,,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
,,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
,,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
,,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
,,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
,,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
,,2024-04-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
,,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
,,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
,,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
,,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
,,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
,,2024-04-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
,,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
,,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-04-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
,,2024-04-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.12
,,2024-04-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,79.2
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
,,2024-04-11T17:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.18
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.55
,,2024-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
,,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
,,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
,,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
,,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
,,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
,,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
,,2024-04-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
,,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
,,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
,,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
,,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
,,2024-04-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
,,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
,,2024-04-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
,,2024-04-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.03
,,2024-04-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,83.4
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
,,2024-04-11T17:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.29
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
,,2024-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
,,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
,,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
,,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
,,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.72
,,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
,,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.31
,,2024-04-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
,,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
,,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
,,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
,,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
,,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
,,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
,,2024-04-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
,,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
,,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-04-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
,,2024-04-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
,,2024-04-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,65.6
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
,,2024-04-11T17:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.06
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.91
,,2024-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
,,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
,,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
,,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
,,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
,,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
,,2024-04-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
,,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
,,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
,,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
,,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
,,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
,,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
,,2024-04-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
,,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
,,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
,,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
,,2024-04-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
,,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
,,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
,,2024-04-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-04-11T17:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.74
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
,,2024-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
,,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
,,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
,,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
,,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
,,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
,,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
,,2024-04-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
,,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
,,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
,,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
,,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
,,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
,,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-04-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
,,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
,,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
,,2024-04-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
,,2024-04-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
,,2024-04-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
,,2024-04-11T17:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.46
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.59
,,2024-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
,,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
,,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
,,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
,,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
,,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
,,2024-04-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
,,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
,,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
,,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
,,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
,,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
,,2024-04-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
,,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
,,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
,,2024-04-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
,,2024-04-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
,,2024-04-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
,,2024-04-11T17:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.41
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
,,2024-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
,,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
,,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
,,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
,,2024-04-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
,,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
,,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
,,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
,,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
,,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
,,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
,,2024-04-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
,,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
,,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
,,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
,,2024-04-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,,2024-04-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
,,2024-04-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.2
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
,,2024-04-11T16:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.9
,,2024-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
,,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
,,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
,,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
,,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
,,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
,,2024-04-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
,,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
,,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
,,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
,,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
,,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
,,2024-04-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
