Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
,,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
,,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
,,2024-04-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
,,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
,,2024-04-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
,,2024-04-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,66.9
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
,,2024-04-11T16:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
,,2024-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
,,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
,,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
,,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.95
,,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
,,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
,,2024-04-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
,,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
,,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
,,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
,,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
,,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
,,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-04-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
,,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
,,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
,,2024-04-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
,,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
,,2024-04-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.23
,,2024-04-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,87.7
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
,,2024-04-11T16:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.71
,,2024-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
,,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
,,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
,,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
,,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
,,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
,,2024-04-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
,,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
,,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
,,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
,,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-04-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
,,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
,,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
,,2024-04-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
,,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
,,2024-04-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
,,2024-04-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,79.6
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
,,2024-04-11T16:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.92
,,2024-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
,,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
,,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
,,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
,,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.72
,,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
,,2024-04-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
,,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
,,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
,,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
,,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
,,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
,,2024-04-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
,,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
,,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
,,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
,,2024-04-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
,,2024-04-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
,,2024-04-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,80.9
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
,,2024-04-11T16:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.27
,,2024-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
,,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
,,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.7
,,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
,,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
,,2024-04-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
,,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
,,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
,,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
,,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
,,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
,,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-04-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
,,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
,,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
,,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-04-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.9
,,2024-04-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,70.8
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
,,2024-04-11T16:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
,,2024-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
,,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
,,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.53
,,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
,,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
,,2024-04-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,50.0
,,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
,,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
,,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
,,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
,,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
,,2024-04-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
,,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
,,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
,,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
,,2024-04-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
,,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
,,2024-04-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
,,2024-04-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
,,2024-04-11T15:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
,,2024-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
,,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
,,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
,,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
,,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
,,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
,,2024-04-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
,,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
,,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
,,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
,,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
,,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
,,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-04-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
,,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
,,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
,,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-04-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
,,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
,,2024-04-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
,,2024-04-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
,,2024-04-11T15:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
,,2024-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
,,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
,,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
,,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
,,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
,,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
,,2024-04-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
,,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
,,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
,,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
,,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
,,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
,,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
,,2024-04-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
,,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
,,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
,,2024-04-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
,,2024-04-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
,,2024-04-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-04-11T15:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
,,2024-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
,,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
,,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
,,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
,,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.59
,,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
,,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
,,2024-04-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
,,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
,,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
,,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
,,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
,,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
,,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
,,2024-04-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
,,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
,,2024-04-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
,,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
,,2024-04-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
,,2024-04-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-04-11T15:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
,,2024-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
,,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
,,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
,,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
,,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
,,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
,,2024-04-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
,,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
,,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
,,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
,,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
,,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
,,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
,,2024-04-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
,,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
,,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
,,2024-04-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
,,2024-04-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
,,2024-04-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
,,2024-04-11T15:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
,,2024-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
,,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
,,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
,,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
,,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
,,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
,,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
,,2024-04-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.4
,,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
,,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
,,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
,,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
,,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
,,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
,,2024-04-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
,,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
,,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
,,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
,,2024-04-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
,,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
,,2024-04-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
,,2024-04-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
,,2024-04-11T15:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
,,2024-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
,,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
,,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
,,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
,,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
,,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
,,2024-04-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
,,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
,,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
,,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
