Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
,,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
,,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
,,2024-04-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
,,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
,,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
,,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
,,2024-04-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
,,2024-04-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
,,2024-04-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
,,2024-04-11T14:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
,,2024-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
,,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
,,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
,,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
,,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
,,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
,,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
,,2024-04-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
,,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
,,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
,,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
,,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
,,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
,,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-04-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
,,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
,,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
,,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
,,2024-04-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
,,2024-04-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
,,2024-04-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-04-11T14:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
,,2024-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
,,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
,,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
,,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
,,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
,,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
,,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
,,2024-04-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
,,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
,,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
,,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
,,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
,,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
,,2024-04-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
,,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
,,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
,,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
,,2024-04-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
,,2024-04-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
,,2024-04-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,65.3
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-04-11T14:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
,,2024-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
,,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
,,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
,,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
,,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
,,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
,,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
,,2024-04-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
,,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
,,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
,,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
,,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
,,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
,,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
,,2024-04-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
,,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
,,2024-04-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
,,2024-04-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
,,2024-04-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
,,2024-04-11T14:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
,,2024-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
,,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
,,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
,,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
,,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
,,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
,,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
,,2024-04-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
,,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
,,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
,,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
,,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
,,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
,,2024-04-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
,,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
,,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
,,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-04-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
,,2024-04-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-04-11T14:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
,,2024-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
,,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
,,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
,,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
,,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
,,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
,,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
,,2024-04-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
,,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
,,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
,,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
,,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
,,2024-04-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
,,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
,,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
,,2024-04-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
,,2024-04-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
,,2024-04-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-04-11T14:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
,,2024-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
,,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
,,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
,,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
,,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
,,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
,,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
,,2024-04-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
,,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
,,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
,,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
,,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
,,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
,,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
,,2024-04-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
,,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
,,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
,,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
,,2024-04-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
,,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-04-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
,,2024-04-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-04-11T13:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
,,2024-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
,,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
,,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
,,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
,,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
,,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
,,2024-04-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
,,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
,,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
,,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
,,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
,,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
,,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
,,2024-04-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
,,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
,,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
,,2024-04-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
,,2024-04-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-04-11T13:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
,,2024-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
,,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
,,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
,,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
,,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
,,2024-04-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
,,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
,,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
,,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
,,2024-04-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
,,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
,,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
,,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
,,2024-04-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
,,2024-04-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
,,2024-04-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
,,2024-04-11T13:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
,,2024-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
,,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
,,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
,,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
,,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
,,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
,,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
,,2024-04-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
,,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
,,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
,,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
,,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
,,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
,,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
,,2024-04-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
,,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
,,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
,,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
,,2024-04-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
,,2024-04-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
,,2024-04-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
,,2024-04-11T13:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
,,2024-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
,,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
,,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
,,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
,,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
,,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
,,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
,,2024-04-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
,,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
,,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
,,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
,,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
,,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
,,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
,,2024-04-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
,,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
,,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
,,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
,,2024-04-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
,,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
,,2024-04-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
,,2024-04-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
,,2024-04-11T13:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
,,2024-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
,,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
,,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
