Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
,,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
,,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
,,2024-04-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
,,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
,,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
,,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
,,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
,,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
,,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
,,2024-04-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
,,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
,,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
,,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
,,2024-04-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
,,2024-04-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
,,2024-04-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
,,2024-04-11T13:00:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
,,2024-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
,,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
,,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
,,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
,,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
,,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
,,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
,,2024-04-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
,,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
,,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
,,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
,,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
,,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
,,2024-04-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
,,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
,,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
,,2024-04-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
,,2024-04-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
,,2024-04-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-11T12:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
,,2024-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
,,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
,,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
,,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
,,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
,,2024-04-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
,,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
,,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
,,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
,,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
,,2024-04-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
,,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
,,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
,,2024-04-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
,,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
,,2024-04-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
,,2024-04-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-11T12:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,,2024-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
,,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
,,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
,,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
,,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
,,2024-04-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
,,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
,,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
,,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
,,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
,,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
,,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
,,2024-04-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
,,2024-04-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
,,2024-04-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
,,2024-04-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
,,2024-04-11T12:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
,,2024-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
,,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
,,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
,,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
,,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
,,2024-04-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
,,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
,,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
,,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
,,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
,,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
,,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-04-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
,,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
,,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
,,2024-04-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
,,2024-04-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
,,2024-04-11T12:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,,2024-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
,,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
,,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
,,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
,,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
,,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
,,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
,,2024-04-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
,,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
,,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
,,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
,,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
,,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-04-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
,,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
,,2024-04-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
,,2024-04-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
,,2024-04-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,70.3
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
,,2024-04-11T12:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
,,2024-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
,,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
,,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
,,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.73
,,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
,,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
,,2024-04-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
,,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
,,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
,,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
,,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
,,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-04-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
,,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
,,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
,,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
,,2024-04-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
,,2024-04-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.61
,,2024-04-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,99.4
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
,,2024-04-11T12:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
,,2024-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
,,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
,,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
,,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.11
,,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
,,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
,,2024-04-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
,,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
,,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
,,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
,,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
,,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
,,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
,,2024-04-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
,,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
,,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-04-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
,,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
,,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-04-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
,,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
,,2024-04-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,64.0
,,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
,,2024-04-11T11:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
,,2024-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
,,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
,,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
,,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
,,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
,,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
,,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
,,2024-04-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
,,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
,,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
,,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
,,2024-04-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
,,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
,,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
,,2024-04-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
,,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
,,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
,,2024-04-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
,,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
,,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
,,2024-04-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-11T11:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
,,2024-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
,,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
,,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
,,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
,,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
,,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
,,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
,,2024-04-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
,,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
,,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
,,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
,,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
,,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
,,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
,,2024-04-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
,,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
,,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.84
,,2024-04-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
,,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
,,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
,,2024-04-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
,,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
,,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
,,2024-04-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-11T11:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
,,2024-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
,,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
,,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
,,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
,,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
,,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
,,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
,,2024-04-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
,,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
,,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
,,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
,,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
,,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
,,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.92
,,2024-04-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
,,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
,,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
,,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
,,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
,,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
,,2024-04-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
,,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
,,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-04-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-04-11T11:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
