Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
,,2024-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
,,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
,,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
,,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
,,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
,,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
,,2024-04-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
,,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
,,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
,,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
,,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
,,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.46
,,2024-04-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
,,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
,,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
,,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
,,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
,,2024-04-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
,,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
,,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
,,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
,,2024-04-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
,,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
,,2024-04-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-11T11:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
,,2024-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
,,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
,,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
,,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
,,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
,,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
,,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
,,2024-04-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
,,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
,,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
,,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
,,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
,,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
,,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-04-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
,,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
,,2024-04-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
,,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
,,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
,,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
,,2024-04-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
,,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
,,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
,,2024-04-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
,,2024-04-11T11:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
,,2024-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
,,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
,,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
,,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
,,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
,,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
,,2024-04-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
,,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
,,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
,,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
,,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
,,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
,,2024-04-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
,,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
,,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-04-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
,,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
,,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
,,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
,,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
,,2024-04-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
,,2024-04-11T10:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
,,2024-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
,,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
,,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
,,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
,,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
,,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
,,2024-04-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
,,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
,,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
,,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
,,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
,,2024-04-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
,,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
,,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
,,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
,,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
,,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
,,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
,,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
,,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
,,2024-04-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
,,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
,,2024-04-11T10:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
,,2024-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
,,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
,,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
,,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
,,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
,,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
,,2024-04-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
,,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
,,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
,,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
,,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
,,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
,,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
,,2024-04-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
,,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
,,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
,,2024-04-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
,,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
,,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-04-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
,,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
,,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
,,2024-04-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
,,2024-04-11T10:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
,,2024-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
,,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
,,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
,,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
,,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
,,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
,,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
,,2024-04-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
,,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
,,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
,,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
,,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
,,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
,,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
,,2024-04-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
,,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
,,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
,,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
,,2024-04-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
,,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
,,2024-04-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
,,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
,,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
,,2024-04-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,65.9
,,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
,,2024-04-11T10:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
,,2024-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
,,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
,,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
,,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
,,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
,,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
,,2024-04-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
,,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
,,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
,,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
,,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
,,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
,,2024-04-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
,,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
,,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
,,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
,,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
,,2024-04-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
,,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
,,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
,,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
,,2024-04-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
,,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
,,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
,,2024-04-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
,,2024-04-11T10:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
,,2024-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
,,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
,,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
,,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
,,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
,,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
,,2024-04-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
,,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
,,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
,,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
,,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
,,2024-04-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
,,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
,,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
,,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
,,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
,,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
,,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
,,2024-04-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
,,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
,,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
,,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
,,2024-04-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
,,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
,,2024-04-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,79.7
,,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
,,2024-04-11T10:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
,,2024-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
,,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
,,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
,,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
,,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
,,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
,,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
,,2024-04-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
,,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
,,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
,,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
,,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
,,2024-04-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
,,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
,,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
,,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
,,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
,,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
,,2024-04-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
,,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
,,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
,,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
,,2024-04-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
,,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
,,2024-04-11T09:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
,,2024-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
,,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
,,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
,,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
,,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
,,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
,,2024-04-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.1
,,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
,,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
,,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
,,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
,,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
,,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
,,2024-04-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
,,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
,,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
,,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
,,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
,,2024-04-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
,,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
,,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
,,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
,,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.87
,,2024-04-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
,,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
,,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
,,2024-04-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-04-11T09:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2024-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2024-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
,,2024-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
,,2024-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
,,2024-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
,,2024-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
,,2024-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
,,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
,,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
,,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
,,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
,,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
,,2024-04-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
,,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
,,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
,,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
,,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
,,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
,,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
,,2024-04-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
,,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
,,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
,,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
,,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.88
,,2024-04-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
,,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
,,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
,,2024-04-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
