Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
,,2024-04-11T09:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2024-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
,,2024-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
,,2024-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
,,2024-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2024-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
,,2024-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531960,Maesyrhiw. Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,18.7
