Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,19.1
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
531960,Maesyrhiw. Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,19.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.24
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,19.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.47
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.13
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,19.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.24
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.54
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
