Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.27
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
531960,Maesyrhiw. Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,19.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.99
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.64
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,62.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.28
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.28
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.52
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.02
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,67.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.27
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.97
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
