Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,20.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.11
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.18
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
531960,Maesyrhiw. Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.04
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.73
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,74.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.29
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.82
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.84
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.43
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,72.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,20.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.74
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.29
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.16
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,85.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,20.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.93
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.34
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.56
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.18
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,67.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.04
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,107.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.88
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.73
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.47
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,59.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,68.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.15
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.16
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.11
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
531960,Maesyrhiw. Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,64.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.51
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.68
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.96
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,64.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
