Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.35
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.81
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.91
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.02
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,72.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.08
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.05
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.35
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.06
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,70.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,19.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.08
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.94
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,74.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.34
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,84.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.3
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,81.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.58
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.38
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.09
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
531960,Maesyrhiw. Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.26
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.54
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,59.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.29
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.34
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.41
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.26
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.67
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.45
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.48
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.11
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.85
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.22
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
