Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.01
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.94
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,52.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.16
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.58
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.15
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,51.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.24
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.18
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
531960,Maesyrhiw. Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.35
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.65
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.52
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,55.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.49
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.28
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,52.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,19.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.12
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.54
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.82
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,61.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,19.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.02
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,186.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.97
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.67
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,75.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,19.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.24
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,79.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.97
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
