Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
531960,Maesyrhiw. Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.35
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.43
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.14
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,62.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,74.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,18.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531960,Maesyrhiw. Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
