Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,19.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,63.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,18.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531960,Maesyrhiw. Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
