Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,18.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531960,Maesyrhiw. Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.78
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
