Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.72
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.33
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,73.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,55.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,75.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,17.8
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
531960,Maesyrhiw. Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,80.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
