Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,74.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.08
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,73.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,72.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.45
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,99.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.84
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531960,Maesyrhiw. Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
