Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,64.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.16
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531960,Maesyrhiw. Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,70.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.02
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.74
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,67.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,17.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.32
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,64.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531960,Maesyrhiw. Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,45.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
