Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,16.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,16.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,16.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,16.8
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
531960,Maesyrhiw. Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,17.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,59.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
