Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,53.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,60.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531960,Maesyrhiw. Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,61.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,17.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
