Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531960,Maesyrhiw. Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,70.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,17.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.22
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,66.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,67.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,17.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,71.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
531960,Maesyrhiw. Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,18.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
