Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,51.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,53.6
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
531960,Maesyrhiw. Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
