Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,18.7
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531960,Maesyrhiw. Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,19.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,19.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,19.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
