Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,19.3
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531960,Maesyrhiw. Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.24
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,19.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,19.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,20.2
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
531960,Maesyrhiw. Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
