Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,20.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,20.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
531960,Maesyrhiw. Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.14
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
