Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,21.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.58
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
531960,Maesyrhiw. Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,67.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.46
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,78.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.25
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
531960,Maesyrhiw. Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.39
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.21
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.88
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.76
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
