Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.51
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.46
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
531960,Maesyrhiw. Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.74
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,62.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,21.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.42
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.97
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,86.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,21.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.03
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.23
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.73
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,80.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.03
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.67
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.71
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,62.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.48
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.81
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.08
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.6
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
531960,Maesyrhiw. Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.07
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,65.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
