Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,22.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.12
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.02
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.37
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.71
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.64
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,63.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.91
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,97.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.14
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.78
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.76
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,106.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.85
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.88
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.14
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.02
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,64.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,89.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,22.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.61
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.24
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,78.6
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.39
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
531960,Maesyrhiw. Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.49
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,22.3
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.95
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
531960,Maesyrhiw. Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.66
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.23
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
531960,Maesyrhiw. Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
531960,Maesyrhiw. Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
