Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
531960,Maesyrhiw. Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.63
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
531960,Maesyrhiw. Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,63.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.01
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
