Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
531960,Maesyrhiw. Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,21.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
