Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.09
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,20.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,20.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
