Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
531960,Maesyrhiw. Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.42
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,45.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,19.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,19.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,19.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,60.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,19.6
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531960,Maesyrhiw. Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
