Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,79.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,19.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,19.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,66.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,19.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,19.3
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531960,Maesyrhiw. Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.31
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,19.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.18
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
