Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,18.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531960,Maesyrhiw. Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,18.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.28
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.72
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.77
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
