Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,18.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.05
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,18.0
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
531960,Maesyrhiw. Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,68.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.97
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,51.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,81.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,69.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.85
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.97
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,88.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.02
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
531960,Maesyrhiw. Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.83
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,49.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
