Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.83
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,17.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.77
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.64
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
531960,Maesyrhiw. Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.36
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
