Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,53.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531960,Maesyrhiw. Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,17.0
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
531960,Maesyrhiw. Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
