Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531960,Maesyrhiw. Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.67
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
531960,Maesyrhiw. Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
