Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531960,Maesyrhiw. Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
