Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
531960,Maesyrhiw. Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,17.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
