Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,17.8
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531960,Maesyrhiw. Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,19.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,19.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,19.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,19.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.94
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
531960,Maesyrhiw. Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
