Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,20.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,49.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,20.4
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531960,Maesyrhiw. Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.69
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
