Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,64.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.56
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,51.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.84
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,69.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.89
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
531960,Maesyrhiw. Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,20.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.11
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.65
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,62.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.83
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.78
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
