Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,66.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,20.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.25
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.65
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.39
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,71.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,20.6
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.53
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
531960,Maesyrhiw. Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.98
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.69
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,72.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.51
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.19
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,70.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,20.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.74
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,78.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.92
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.55
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,72.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.17
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,92.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.16
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,94.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.2
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.2
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
