Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.34
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.64
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
531960,Maesyrhiw. Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.72
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.79
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,67.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.71
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.28
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.12
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.52
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.51
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.92
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.86
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.97
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.95
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.05
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.69
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,53.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.15
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,81.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,20.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.49
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.22
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.06
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.48
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.04
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
531960,Maesyrhiw. Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.39
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,72.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,20.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.14
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.99
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.94
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.21
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,71.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,20.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
