Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.25
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.19
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.82
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,72.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.17
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.05
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,98.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,20.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.55
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.13
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.35
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.47
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,70.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.84
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.94
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,68.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.01
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
531960,Maesyrhiw. Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,72.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.47
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,62.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.84
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.95
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,51.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
