Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.19
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.18
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531960,Maesyrhiw. Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.27
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,85.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,20.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.65
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,107.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,20.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.17
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,189.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.18
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,94.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,20.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,52.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,62.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,19.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,62.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
