Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
531960,Maesyrhiw. Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,64.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.65
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,63.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.83
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,19.4
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
531960,Maesyrhiw. Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,19.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
