Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,19.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,19.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,51.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,19.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.28
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,74.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,19.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,56.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
531960,Maesyrhiw. Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
