Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,18.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,18.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,18.8
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.97
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531960,Maesyrhiw. Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,18.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.05
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.38
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,62.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
