Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531960,Maesyrhiw. Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,18.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531960,Maesyrhiw. Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,46.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
