Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,18.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,71.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.29
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
531960,Maesyrhiw. Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,61.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,18.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.09
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.21
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,67.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,17.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.88
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
