Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.95
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,17.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.04
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,17.4
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
531960,Maesyrhiw. Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,77.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.11
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.98
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,80.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.23
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,93.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,16.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.96
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.98
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.77
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
