Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,73.8
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,16.7
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.56
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531960,Maesyrhiw. Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.73
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.27
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,16.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.38
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.71
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,16.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.64
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.33
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,56.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,16.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,16.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,16.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
531960,Maesyrhiw. Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,47.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
