Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,16.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,16.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,65.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,16.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,16.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,16.8
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531960,Maesyrhiw. Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
