Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,17.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,17.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531960,Maesyrhiw. Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,17.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,53.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.27
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,54.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
