Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
531960,Maesyrhiw. Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.27
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,53.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,49.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.26
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,53.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,50.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,55.4
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,17.5
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
531960,Maesyrhiw. Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,17.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.11
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,56.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
