Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,17.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.31
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,56.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,17.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,17.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,59.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,18.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,58.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,18.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
531960,Maesyrhiw. Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,72.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,18.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.37
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,67.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,18.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.82
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,65.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,18.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,65.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
