Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,19.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,19.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.37
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,50.7
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,19.3
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531960,Maesyrhiw. Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,21.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,21.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,21.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
