Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,21.5
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531960,Maesyrhiw. Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,38.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
531960,Maesyrhiw. Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
