Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,22.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,22.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,22.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.53
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
531960,Maesyrhiw. Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.92
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,22.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.12
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,22.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,22.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.78
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.47
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
