Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.66
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,22.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.46
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,69.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,60.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,22.1
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.46
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
531960,Maesyrhiw. Cwmbran,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.27
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,39.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,22.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.17
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.35
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,21.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,65.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,21.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.01
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.43
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.51
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.19
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.15
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.58
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,21.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.81
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.97
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
531960,Maesyrhiw. Cwmbran,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531960,Maesyrhiw. Cwmbran,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
